Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.03
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.36
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.49
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.49
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.38
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.87
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.96
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
534963,Ifton Manor,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.96
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.2
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.5
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.97
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
534963,Ifton Manor,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.57
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.59
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.83
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.65
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
534963,Ifton Manor,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.39
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
