Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.8
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.96
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.18
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.5
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.99
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.25
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.65
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.7
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.34
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.37
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.8
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.27
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.9
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.37
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.1
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,37.2
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,37.4
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,37.5
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.31
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,37.7
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.34
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,37.8
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.36
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.9
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.76
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,37.9
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.49
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
