Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.31
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.1
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.3
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.09
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.03
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
534963,Ifton Manor,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.66
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.4
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.6
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.76
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
534963,Ifton Manor,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.94
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,39.2
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.3
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,39.4
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.69
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,39.6
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.01
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
534963,Ifton Manor,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.2
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,39.7
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.28
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.09
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,39.6
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.52
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.17
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,39.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
