Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,39.5
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.13
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.61
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,39.5
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
534963,Ifton Manor,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,39.4
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.53
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,39.4
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.96
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,39.3
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.21
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,39.2
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.55
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.33
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.19
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,39.1
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.66
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,39.0
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.7
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.25
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,38.9
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.86
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
