Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.73
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,38.8
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.07
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
534963,Ifton Manor,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.8
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.95
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,38.7
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,38.4
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.52
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.18
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,38.3
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,38.1
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.93
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.82
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,38.0
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.04
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,37.8
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.32
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.09
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,37.6
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.26
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,37.5
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,37.3
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.53
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,37.1
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
