Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.69
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.9
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.8
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,36.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.26
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.47
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.72
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
534963,Ifton Manor,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.38
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.5
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.08
