Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.79
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
534963,Ifton Manor,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
534963,Ifton Manor,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
534963,Ifton Manor,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.65
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.62
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.45
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
