Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
534963,Ifton Manor,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
534963,Ifton Manor,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.52
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
534963,Ifton Manor,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.59
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
534963,Ifton Manor,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.17
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.07
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.49
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
