Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.2
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.71
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
534963,Ifton Manor,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.2
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.78
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.14
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
