Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.69
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.04
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
534963,Ifton Manor,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.38
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
534963,Ifton Manor,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.97
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.5
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.69
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.51
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
