Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.35
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.16
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.72
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.8
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.67
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.04
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
534963,Ifton Manor,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,16.08
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.99
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.96
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.09
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.2
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.52
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.97
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.86
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.98
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.77
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.95
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.66
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
534963,Ifton Manor,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.43
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.02
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.94
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.78
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
