Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.54
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,13.33
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.48
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
534963,Ifton Manor,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.2
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.41
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.97
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.4
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.46
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.4
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.12
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,50.9
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.98
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.19
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.6
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.2
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.49
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.0
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.36
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.54
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.83
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
