Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.31
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.53
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.31
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.0
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.16
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.42
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.13
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.81
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.71
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,13.68
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.74
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.28
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
534963,Ifton Manor,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.67
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.7
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
534963,Ifton Manor,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,8.52
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
534963,Ifton Manor,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.53
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.0
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.74
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.01
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.96
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.74
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.32
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
