Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.9
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.73
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.96
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
534963,Ifton Manor,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.07
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
534963,Ifton Manor,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.82
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.79
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.55
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.75
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.21
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.64
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.58
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
534963,Ifton Manor,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.9
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.21
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.59
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.93
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
