Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.13
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.75
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.87
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.98
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
534963,Ifton Manor,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.48
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
534963,Ifton Manor,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.11
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,32.0
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
534963,Ifton Manor,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.32
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.16
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.12
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,69.6
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.63
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.44
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.26
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.64
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.3
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
