Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
534963,Ifton Manor,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.12
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.04
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
534963,Ifton Manor,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.82
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.28
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
534963,Ifton Manor,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
534963,Ifton Manor,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.91
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
534963,Ifton Manor,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.29
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
534963,Ifton Manor,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.17
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.66
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.27
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.03
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,9.16
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
534963,Ifton Manor,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
