Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.41
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.93
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
534963,Ifton Manor,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.81
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
534963,Ifton Manor,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.94
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.98
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
534963,Ifton Manor,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.07
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.96
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
534963,Ifton Manor,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.7
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.51
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.81
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
534963,Ifton Manor,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.31
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.92
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.13
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
534963,Ifton Manor,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.04
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.63
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.79
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
534963,Ifton Manor,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
