Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
534963,Ifton Manor,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.97
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.35
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
534963,Ifton Manor,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.17
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.3
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.63
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.82
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
534963,Ifton Manor,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.88
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.9
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.92
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
