Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.33
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
534963,Ifton Manor,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.84
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.22
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.1
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.02
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
