Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
534963,Ifton Manor,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.51
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.4
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.98
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.07
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.13
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.66
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.76
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
