Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.83
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
534963,Ifton Manor,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.07
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.74
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.86
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.13
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.38
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.06
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
