Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
534963,Ifton Manor,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.14
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.38
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.39
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
534963,Ifton Manor,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.73
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
