Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.99
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.19
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.63
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.4
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.68
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.88
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.04
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.7
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
534963,Ifton Manor,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.8
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.97
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.76
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.45
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.84
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.5
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.44
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.39
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.0
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.04
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.01
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.76
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.1
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.29
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.2
