Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.4
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.3
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.75
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.15
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.09
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.24
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.41
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.5
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.3
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.37
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.38
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.28
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.9
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
