Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.06
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.43
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,36.4
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
534963,Ifton Manor,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.7
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
534963,Ifton Manor,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.37
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.22
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.26
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,36.3
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
