Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.6
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.57
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.6
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,36.2
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
534963,Ifton Manor,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.34
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
534963,Ifton Manor,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.25
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.58
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
534963,Ifton Manor,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.44
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
534963,Ifton Manor,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.7
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,36.1
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.1
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.83
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.04
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,36.0
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,35.8
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,35.7
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
