Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,35.6
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
534963,Ifton Manor,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,35.4
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,35.2
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
534963,Ifton Manor,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.19
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,34.9
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,34.6
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.14
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,34.3
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
534963,Ifton Manor,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.85
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.99
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.25
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.05
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.23
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.75
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
534963,Ifton Manor,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
