Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
534963,Ifton Manor,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
534963,Ifton Manor,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
534963,Ifton Manor,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.95
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.33
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.75
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.85
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.81
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.22
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.05
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.79
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.89
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.55
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.28
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.11
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.39
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.79
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.96
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.26
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.16
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.19
