Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.09
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
534963,Ifton Manor,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.13
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.12
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.24
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,6.4
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.39
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.4
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.79
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
