Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.34
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
534963,Ifton Manor,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.35
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.87
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.08
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.66
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.34
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
534963,Ifton Manor,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
534963,Ifton Manor,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
