Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.74
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.74
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.34
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.21
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
534963,Ifton Manor,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
534963,Ifton Manor,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.03
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.78
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.77
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.22
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
