Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.1
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.63
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
534963,Ifton Manor,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.02
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.47
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.05
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.59
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
534963,Ifton Manor,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.59
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
534963,Ifton Manor,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.79
