Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.97
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
534963,Ifton Manor,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.36
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.33
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.72
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
534963,Ifton Manor,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
534963,Ifton Manor,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.83
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.65
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
