Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.57
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.51
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.86
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.16
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.55
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.23
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.64
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.88
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.64
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.34
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.22
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
534963,Ifton Manor,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.41
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.03
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.2
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.52
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
534963,Ifton Manor,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.14
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
534963,Ifton Manor,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.14
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
