Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.02
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.24
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.5
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
534963,Ifton Manor,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,15.02
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.3
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.41
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
534963,Ifton Manor,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.7
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,58.6
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
534963,Ifton Manor,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.05
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.19
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,58.2
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,33.8
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
534963,Ifton Manor,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.13
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.61
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.23
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,14.25
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.19
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.87
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.61
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.58
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.19
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
534963,Ifton Manor,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.42
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.7
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
534963,Ifton Manor,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.15
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.93
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.88
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.39
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
534963,Ifton Manor,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.89
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.65
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
