Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.2
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.82
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
534963,Ifton Manor,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.05
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
534963,Ifton Manor,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.62
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.3
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.14
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.41
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.51
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.65
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.74
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.75
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,60.0
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.99
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.49
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.45
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
534963,Ifton Manor,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.03
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.57
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
534963,Ifton Manor,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,16.19
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,34.1
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
534963,Ifton Manor,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.91
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
534963,Ifton Manor,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.04
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
