Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.07
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.15
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,34.0
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.82
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.52
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.76
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,17.79
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,51.1
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.9
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.92
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.38
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.7
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.6
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.67
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
534963,Ifton Manor,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.4
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
534963,Ifton Manor,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.68
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.3
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.43
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
534963,Ifton Manor,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.84
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.19
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
