Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
534963,Ifton Manor,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.3
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.23
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.33
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.39
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.91
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
534963,Ifton Manor,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.23
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.7
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.7
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.9
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.41
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.83
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.68
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.1
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
534963,Ifton Manor,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.51
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.45
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,33.0
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.8
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
534963,Ifton Manor,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.47
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.6
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.5
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.43
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
