Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.76
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
534963,Ifton Manor,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.12
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
534963,Ifton Manor,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,31.5
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.3
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
534963,Ifton Manor,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.17
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.98
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.57
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
