Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
534963,Ifton Manor,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.13
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.18
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.77
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
534963,Ifton Manor,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
534963,Ifton Manor,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.86
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
534963,Ifton Manor,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.39
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
534963,Ifton Manor,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.63
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
