Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.12
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
534963,Ifton Manor,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.51
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.74
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.41
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
534963,Ifton Manor,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.19
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.46
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.02
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.79
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
534963,Ifton Manor,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
534963,Ifton Manor,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
534963,Ifton Manor,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.56
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.11
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
