Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
534963,Ifton Manor,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.96
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
534963,Ifton Manor,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.14
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.28
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.67
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
534963,Ifton Manor,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.97
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.52
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
534963,Ifton Manor,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.4
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.72
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
534963,Ifton Manor,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.7
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.35
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.5
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.51
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
