Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
534963,Ifton Manor,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.6
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.45
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.7
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.8
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.46
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.55
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
534963,Ifton Manor,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.92
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.9
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
534963,Ifton Manor,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,28.0
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
534963,Ifton Manor,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,28.1
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
534963,Ifton Manor,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,28.2
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.07
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,28.3
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.74
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
