Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
534963,Ifton Manor,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.52
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.95
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
534963,Ifton Manor,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.75
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
534963,Ifton Manor,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
534963,Ifton Manor,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
534963,Ifton Manor,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.55
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
