Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
534963,Ifton Manor,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.13
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.04
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.11
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
534963,Ifton Manor,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
534963,Ifton Manor,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.42
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.66
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.56
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.64
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
534963,Ifton Manor,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.38
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.11
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
534963,Ifton Manor,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.23
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
