Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.55
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.32
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.55
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
534963,Ifton Manor,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
534963,Ifton Manor,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.62
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.52
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.88
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
534963,Ifton Manor,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.39
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.21
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.14
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
534963,Ifton Manor,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.27
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.88
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
534963,Ifton Manor,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.25
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.69
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.97
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,31.1
