Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.21
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.12
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.78
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.35
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.49
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.26
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.23
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
534963,Ifton Manor,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
534963,Ifton Manor,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.35
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.28
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
534963,Ifton Manor,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.41
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.15
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.91
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.76
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
534963,Ifton Manor,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.95
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.32
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.96
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.73
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
534963,Ifton Manor,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.68
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.85
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
534963,Ifton Manor,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.67
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
