Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
534963,Ifton Manor,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.06
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.93
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
534963,Ifton Manor,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.61
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
534963,Ifton Manor,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
534963,Ifton Manor,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.93
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.76
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.84
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.53
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
534963,Ifton Manor,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.03
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.01
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,32.2
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.3
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.49
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.08
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
534963,Ifton Manor,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.9
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.68
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
534963,Ifton Manor,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.31
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.93
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
534963,Ifton Manor,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.48
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.47
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.41
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
534963,Ifton Manor,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.36
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
