Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
534963,Ifton Manor,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.05
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,32.4
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.54
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.6
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,32.3
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.14
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
534963,Ifton Manor,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.52
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,32.1
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.81
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.04
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.35
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.73
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
534963,Ifton Manor,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.14
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.48
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.89
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.96
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
534963,Ifton Manor,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.68
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.61
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.18
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
534963,Ifton Manor,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.76
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,12.02
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
534963,Ifton Manor,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.1
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
534963,Ifton Manor,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.61
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.5
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
