Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.49
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
534963,Ifton Manor,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
534963,Ifton Manor,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
534963,Ifton Manor,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
534963,Ifton Manor,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.66
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
534963,Ifton Manor,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
534963,Ifton Manor,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.0
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.95
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.25
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.14
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,31.6
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
534963,Ifton Manor,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.43
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.59
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
