Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
534963,Ifton Manor,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.62
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
534963,Ifton Manor,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.9
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
534963,Ifton Manor,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.72
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.8
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
534963,Ifton Manor,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.79
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.14
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.7
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.91
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
534963,Ifton Manor,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.94
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.5
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.27
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
534963,Ifton Manor,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.85
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.5
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
534963,Ifton Manor,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.12
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,20.6
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
534963,Ifton Manor,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
534963,Ifton Manor,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
534963,Ifton Manor,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
