Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.78
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.83
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
534963,Ifton Manor,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.29
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.3
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
534963,Ifton Manor,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
534963,Ifton Manor,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.36
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
534963,Ifton Manor,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.06
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.28
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.52
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
534963,Ifton Manor,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.14
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
534963,Ifton Manor,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.59
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.31
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
534963,Ifton Manor,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.08
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
534963,Ifton Manor,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.69
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
