Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.66
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
534963,Ifton Manor,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.76
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
534963,Ifton Manor,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.69
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
534963,Ifton Manor,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.98
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.3
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
534963,Ifton Manor,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.02
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.29
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
534963,Ifton Manor,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.82
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.55
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
534963,Ifton Manor,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.22
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
534963,Ifton Manor,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.89
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
534963,Ifton Manor,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.67
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
534963,Ifton Manor,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
534963,Ifton Manor,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.27
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
