Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
534963,Ifton Manor,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.49
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.15
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
534963,Ifton Manor,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.29
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.4
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
534963,Ifton Manor,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.33
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
534963,Ifton Manor,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.89
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
534963,Ifton Manor,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.22
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.5
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.33
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
534963,Ifton Manor,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.6
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
534963,Ifton Manor,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.26
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.83
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.7
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.8
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
534963,Ifton Manor,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.11
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.9
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.06
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,29.0
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.56
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.38
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
534963,Ifton Manor,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
