Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.23
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,29.1
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
534963,Ifton Manor,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.06
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,29.2
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.13
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
534963,Ifton Manor,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,29.3
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
534963,Ifton Manor,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
534963,Ifton Manor,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,29.4
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
534963,Ifton Manor,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.5
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
534963,Ifton Manor,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.21
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.6
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.59
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
534963,Ifton Manor,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.7
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
534963,Ifton Manor,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.21
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.01
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.8
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
534963,Ifton Manor,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.9
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
534963,Ifton Manor,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,30.0
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
534963,Ifton Manor,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.21
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.55
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
534963,Ifton Manor,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
