Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,30.1
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
534963,Ifton Manor,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.2
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,30.2
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,30.3
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
534963,Ifton Manor,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.68
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.46
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.4
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.67
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
534963,Ifton Manor,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.6
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.5
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
534963,Ifton Manor,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.99
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.6
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
534963,Ifton Manor,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.28
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.7
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
534963,Ifton Manor,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.88
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
534963,Ifton Manor,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.06
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.3
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.8
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
534963,Ifton Manor,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.74
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.9
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
534963,Ifton Manor,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,31.0
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
534963,Ifton Manor,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.76
