Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.78
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.29
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,31.1
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
534963,Ifton Manor,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,31.2
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
534963,Ifton Manor,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,31.3
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
534963,Ifton Manor,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.82
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.33
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.4
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.6
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
534963,Ifton Manor,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
